Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.57
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.35
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.02
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.19
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,76.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.83
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.25
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.56
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.48
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,78.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.77
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.75
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.71
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.38
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.08
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.35
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.93
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,135.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,71.78
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.48
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.16
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.08
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.68
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.81
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.63
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.23
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.73
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.06
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.25
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.96
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.15
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.39
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.56
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.48
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.18
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.76
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.28
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.59
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.46
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.91
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.73
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.13
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.18
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.11
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.85
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.03
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.58
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.73
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.34
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.61
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.17
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.46
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.63
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.17
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.08
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-16.17
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
