Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.28
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.22
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.08
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.43
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.76
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.46
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.37
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.52
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.87
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.77
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.56
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.11
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.46
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.06
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.83
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.34
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.45
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.02
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.98
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.76
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.25
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.05
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.07
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.32
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.48
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.83
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.76
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,90.59
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.42
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.76
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-24.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.65
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.77
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,118.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.02
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.54
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.28
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.04
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.33
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.67
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.25
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.93
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.09
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
