Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.27
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.69
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.18
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.96
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.01
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.85
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.51
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.67
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-27.68
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.21
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.02
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.81
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.47
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.27
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.05
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.69
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.82
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.23
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.48
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-24.57
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.86
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.08
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.12
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.35
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-25.26
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.09
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,170.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.98
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.49
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,113.1
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.18
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-27.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.99
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.14
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.18
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-32.48
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,132.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.47
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,133.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.99
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.26
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.78
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-35.07
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.53
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.62
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.47
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.62
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.86
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-36.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,144.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.27
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,140.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.07
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.77
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.72
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.26
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-32.38
