Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.55
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,42.59
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,98.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,174.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.52
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.57
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,109.76
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.42
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.65
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-29.44
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.55
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.9
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,47.66
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,108.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,195.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.45
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.76
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.3
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.59
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.84
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-28.76
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.34
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,42.99
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.73
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,176.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.62
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.07
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.55
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,116.72
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.98
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-28.57
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,147.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.62
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,145.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.42
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.21
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-29.09
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-19.12
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,76.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,169.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.65
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,154.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.98
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.83
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,90.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,125.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.28
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-29.46
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-27.32
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.47
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,150.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,89.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,165.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,123.76
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.18
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-29.08
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-21.28
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,135.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.76
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.71
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.14
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.45
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.88
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.15
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.64
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.25
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,37.57
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.52
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,64.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,155.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.67
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.86
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.84
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,111.67
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942571,DINGLEDERRY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.65
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-31.44
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,149.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,128.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.35
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,141.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.19
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,114.99
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.15
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-26.87
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-22.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,168.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.39
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.35
