Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.83
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.36
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.75
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-27.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-25.13
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,88.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,202.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.21
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,137.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.69
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.59
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,125.46
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,200.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.57
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-32.53
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-29.56
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,179.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.12
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.97
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.54
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.57
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-26.23
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-29.76
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,152.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.16
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.15
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.77
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.57
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.98
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-24.26
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,161.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.37
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,134.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.32
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.8
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.84
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.2
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.89
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.69
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-25.82
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.96
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.53
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.26
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.15
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.09
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.26
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-33.53
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.88
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,136.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.24
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,133.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.07
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.88
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.86
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.21
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-28.27
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.95
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,142.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.08
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-25.82
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.23
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.92
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.08
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.32
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.76
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
