Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.66
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.92
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.09
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.89
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.92
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.2
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.3
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.44
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
942571,DINGLEDERRY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.57
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.68
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.66
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-24.69
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.56
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.56
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.47
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.67
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.79
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-26.11
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.45
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.58
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.26
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.47
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.34
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.25
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.81
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.29
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.77
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.12
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.47
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.34
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-27.98
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.75
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.03
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.76
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.31
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.91
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-31.33
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,83.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.98
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.56
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.58
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.66
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-32.14
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.98
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,132.0
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.68
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.5
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.27
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-25.94
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.78
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,72.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.48
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.81
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.34
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.58
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-27.03
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.91
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.78
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.13
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-30.04
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.12
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
