Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.46
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.46
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.09
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.38
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.21
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.74
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.01
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-27.74
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.21
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.74
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.38
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.44
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.68
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.76
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.3
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.6
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.46
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-25.35
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.82
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.42
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.11
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.22
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.51
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.07
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.87
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.58
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.99
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.33
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.53
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.22
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.86
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.04
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.61
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.59
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.36
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.54
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.08
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.41
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.89
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.88
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.11
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.26
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.16
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.75
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.91
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.17
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
