Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.59
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
942571,DINGLEDERRY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.65
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.44
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.86
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.69
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.98
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-32.64
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.19
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.39
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.07
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-37.28
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.06
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,150.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.61
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.18
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.32
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-31.37
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.99
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,128.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.45
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.38
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-34.61
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.65
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,74.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,142.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.34
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.13
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.28
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.43
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-27.22
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-28.23
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,157.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.02
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.58
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.97
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-25.29
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-24.13
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.66
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.21
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.21
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.25
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-24.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.54
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.67
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.25
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.51
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-25.67
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-19.32
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.52
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,131.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.15
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
