Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.65
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.61
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.65
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.84
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.18
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.31
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.16
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.25
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.42
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.04
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.27
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.96
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,59.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.59
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.69
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.79
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,99.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,169.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.45
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.32
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.39
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.93
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.48
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-28.64
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.26
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.62
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.96
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.23
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.48
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.06
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.83
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.41
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.49
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.75
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-28.95
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.65
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.01
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.93
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.07
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-23.18
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.04
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.59
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,172.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,80.99
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.75
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.35
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.65
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.66
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,156.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.98
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.91
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.93
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.24
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.28
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.17
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,182.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.23
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.11
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.62
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.13
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.14
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.38
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
