Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.12
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,148.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.56
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.86
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.52
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.96
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.38
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.79
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.99
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.02
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.06
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-19.58
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.82
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.54
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.11
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.75
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.95
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.98
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.29
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.55
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.03
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.92
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.36
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.43
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.74
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.72
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.75
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,159.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.23
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.35
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.93
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.45
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.53
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.13
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.09
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.48
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.53
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.62
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.31
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.33
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.15
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.74
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.46
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.63
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.57
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.91
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.98
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
