Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.13
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.31
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.45
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.87
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.07
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.36
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.99
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.39
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.71
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,75.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.36
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.54
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.28
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.16
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.93
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-30.21
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.01
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,123.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.66
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.05
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-28.12
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.28
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.81
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.61
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.87
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.75
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.68
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.23
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.92
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.45
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.05
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.86
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.66
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.65
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.35
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.13
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.72
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.81
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
