Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.87
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.53
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.31
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.69
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.27
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.34
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.68
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.84
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.64
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.85
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.11
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.53
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.57
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.72
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.47
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.51
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.65
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.02
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.19
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.7
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.24
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.37
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.96
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.53
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.22
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.69
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.74
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.55
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.02
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.46
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.41
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.04
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.75
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.46
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.46
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
