Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.47
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.49
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.92
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.99
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.51
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.62
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.92
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.43
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.51
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.05
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.99
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.01
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.91
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.72
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.49
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.07
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.53
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.76
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.79
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.86
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.55
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.46
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.94
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-4.54
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.49
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.52
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.12
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.62
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.43
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-4.75
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.17
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.52
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
