Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.21
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.21
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.83
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.05
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.52
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.24
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.19
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.44
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.61
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.04
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.66
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.19
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-5.73
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.8
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.56
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.59
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.62
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.62
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.77
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.03
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,68.89
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.75
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.69
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.31
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.26
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.96
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.94
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.86
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.04
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.77
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.36
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.12
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.92
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.94
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.77
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.69
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.66
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.05
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.34
