Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.86
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.35
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.9
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.92
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.98
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.23
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.16
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.16
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.48
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.16
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.58
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.23
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.29
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.75
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.67
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.87
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.26
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.45
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.56
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.11
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.21
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-11.75
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.59
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,73.77
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.81
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.03
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.53
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.53
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.39
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.17
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.99
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.53
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.59
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.56
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.24
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.56
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.39
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.01
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.62
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.07
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.88
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.15
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.86
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
