Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.11
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.36
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.59
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.34
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.26
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.87
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.47
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.06
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.06
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.23
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.74
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.79
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.77
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.12
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.75
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.39
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.49
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.08
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.19
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.98
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.44
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.96
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.18
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.05
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.15
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.53
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.18
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.01
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.98
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.64
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.27
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.66
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.56
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.34
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.31
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.25
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.77
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
