Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.32
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.08
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.72
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.89
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.27
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.24
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.84
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.08
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.39
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.23
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.79
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.67
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.21
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.99
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.18
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.92
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.64
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.15
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.34
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.14
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.97
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.42
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.22
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.96
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.69
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,21.2
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.43
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.17
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.04
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.16
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.19
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-24.96
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.47
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,142.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,21.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.14
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.43
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.22
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.07
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.37
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,21.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.89
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.14
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.28
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.67
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.66
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.12
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.89
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.29
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
