Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.22
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,57.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.92
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.31
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-21.1
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.13
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.43
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.88
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.22
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-24.06
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.96
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.7
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.94
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.96
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-24.02
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-23.06
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.39
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.99
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.71
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.78
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.82
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.63
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.08
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.04
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.49
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.57
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.26
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-21.86
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.66
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.35
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.53
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.57
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.82
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.41
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.47
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.34
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.85
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.12
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.42
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,142.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.17
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-27.74
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-21.64
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.57
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,160.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.74
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.48
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.08
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-21.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.12
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,149.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
