Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.33
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.36
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-27.23
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-22.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.19
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.33
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.93
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.02
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-25.54
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.78
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.76
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.53
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.73
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.47
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.96
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-26.05
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.25
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.08
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.92
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-24.03
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-28.09
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.47
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.45
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.42
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.04
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.03
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-27.86
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-26.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.8
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.48
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.73
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.57
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.89
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-29.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-26.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,121.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.97
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.01
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.94
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,96.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.76
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.87
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-39.29
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-33.26
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,161.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,135.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.56
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.11
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,22.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.09
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.73
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-28.61
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-30.44
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.86
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.71
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.18
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,21.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.41
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.73
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-31.09
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-29.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.25
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,146.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,21.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
