Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.78
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.82
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.82
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.34
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-32.83
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-26.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,133.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.44
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.46
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.35
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.3
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-31.58
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-28.02
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.51
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,75.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,146.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.24
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.9
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.49
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.87
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.25
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-33.27
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-29.66
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,136.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.07
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,140.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.55
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.11
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.88
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.05
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-33.37
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-35.14
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,135.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,143.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.39
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.07
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.48
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.27
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.64
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.84
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-27.82
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-29.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.72
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.73
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.25
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.66
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-26.12
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-35.23
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,143.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,125.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.14
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,145.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.71
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-31.44
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,36.34
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,149.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.12
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.37
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.04
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.34
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-28.18
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-32.51
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,132.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.98
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,131.5
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.76
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.77
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,18.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.87
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.22
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.34
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-31.79
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-24.69
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.59
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.33
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.05
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.98
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.89
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.89
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.49
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
