Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.65
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.96
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.88
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.08
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.74
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.57
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.37
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.83
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.65
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,18.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.08
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.64
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.63
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-26.01
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-16.73
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.27
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.58
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.28
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.29
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.35
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.24
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.82
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.58
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.04
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.12
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.46
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.96
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.11
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.27
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.96
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.65
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.23
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.96
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.76
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.95
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.41
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.34
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.08
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.83
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.34
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.45
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.82
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
