Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.11
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.92
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.65
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.26
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.48
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.8
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.13
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.91
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.68
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.44
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.97
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.44
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.93
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.79
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.35
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.57
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.24
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,18.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.17
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.85
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.89
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.19
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.36
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.78
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.85
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.35
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.46
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.52
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,17.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.24
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.43
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.86
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.02
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.44
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
