Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.89
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.49
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.71
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.72
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.55
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.05
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.03
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-4.39
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.04
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.87
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.36
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.98
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.93
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.76
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.74
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.29
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-3.86
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.34
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.46
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.44
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.98
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.27
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.98
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.18
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.04
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.45
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.89
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
