Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.9
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.55
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.78
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.06
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.35
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.29
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.76
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.35
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.03
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.25
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,16.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.22
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.82
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.58
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.33
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.94
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.94
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.17
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.67
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.16
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.08
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.38
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.85
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.21
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
