Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.89
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.38
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.06
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.15
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.47
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.51
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.12
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.86
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.17
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.25
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.28
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.39
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.75
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.79
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.79
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.09
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.75
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.98
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.62
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.33
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.63
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.69
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.83
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.45
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.64
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.09
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.39
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.33
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.09
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.76
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,131.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,16.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.32
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.03
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.68
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.64
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.15
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.14
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.8
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.18
