Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.98
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.25
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.26
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.88
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.59
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.38
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.83
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.15
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.43
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.39
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.34
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,190.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.13
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.86
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,66.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.33
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.72
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.95
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.84
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.29
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.83
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.26
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.43
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.24
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.72
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.9
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.65
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.08
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.93
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.62
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.99
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.35
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.13
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.33
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.66
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.85
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.89
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.34
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.09
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.89
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
