Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,16.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.95
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.37
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.06
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.59
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.22
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.98
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.53
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.47
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.76
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.72
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.84
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.55
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.79
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.59
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-16.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.49
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.76
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.36
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.52
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.72
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.84
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.81
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.47
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.87
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.61
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.29
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,17.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
