Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-7.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.16
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.47
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,18.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.24
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.52
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.94
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.51
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.58
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,18.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.78
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.78
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.58
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,53.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,18.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.08
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.37
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,18.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.96
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.71
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.37
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.06
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.93
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-4.83
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.41
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.58
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.58
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.53
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.67
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.46
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.63
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.55
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
