Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.54
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-6.81
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.68
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.03
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.17
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.71
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.07
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.21
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.84
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.13
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.03
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,20.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.07
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.25
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-5.95
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.88
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.73
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.55
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.32
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.19
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.03
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.21
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.47
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.55
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.95
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.17
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.58
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.09
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.54
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
942571,DINGLEDERRY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.82
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.41
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.81
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.59
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-4.78
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.25
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
