Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.18
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.84
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.34
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.18
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,21.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.78
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.91
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.61
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.09
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.43
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.06
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.46
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.81
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-5.56
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.49
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.12
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.02
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.49
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.25
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.11
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.75
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.65
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.72
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.47
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,21.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.48
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.86
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.52
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.82
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.83
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.45
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.28
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.16
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.14
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.07
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.94
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.87
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.1
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.04
