Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.76
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.84
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.2
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.07
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.54
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.21
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.29
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.26
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.67
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.86
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.42
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.09
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.87
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.12
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.62
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.06
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,23.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.68
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,118.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,23.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.3
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.33
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.27
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.79
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.32
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.44
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.07
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.54
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,21.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.08
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.17
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.28
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.54
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
