Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.71
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.18
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.06
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,55.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.95
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.07
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,69.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.41
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.13
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.95
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.99
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.37
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.67
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.97
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.24
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.89
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.82
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.04
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.89
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.01
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.23
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.72
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.39
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.53
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,22.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.36
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.39
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.36
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.43
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.69
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.62
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.71
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.51
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.04
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.65
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.53
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.89
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.99
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.18
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.46
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,59.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
