Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.22
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.34
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.87
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.06
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.98
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.85
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.49
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.81
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.09
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.88
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.29
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.42
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.86
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.27
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.51
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.74
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.42
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-6.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.31
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.59
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.86
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.29
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.77
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.81
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.65
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.67
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.06
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.45
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.44
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.91
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.01
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.2
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.22
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.52
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.44
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.18
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.19
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.89
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.84
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.13
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-24.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.04
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.63
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.37
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.61
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.07
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.59
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.23
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.86
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.03
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,71.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,131.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.91
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.63
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
