Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.01
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.41
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.68
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.83
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,127.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.55
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,25.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.32
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.26
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.85
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,25.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.46
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.38
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-25.15
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.37
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.27
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.78
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.57
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-26.47
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.89
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.46
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.22
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.05
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.38
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.53
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.62
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.67
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.53
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.74
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-21.15
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.32
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.45
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.88
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.87
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.63
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.49
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.86
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,25.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.58
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.61
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.59
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-26.03
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.35
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,136.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.42
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.57
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,25.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.91
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.01
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.15
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.64
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.11
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.48
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-30.73
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-24.31
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,169.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.16
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
