Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.43
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.02
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.88
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-34.75
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.41
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,141.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.98
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.24
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.23
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.79
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-26.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-19.44
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,86.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,180.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.43
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.54
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,117.28
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.35
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-23.36
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-22.59
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,202.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.03
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.03
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,80.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,143.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,119.45
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.58
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-28.55
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-25.34
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,196.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.38
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.34
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,94.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,166.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,24.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.78
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.12
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-35.19
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-24.19
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,182.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,143.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.58
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,151.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.51
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,163.3
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,128.84
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.09
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-30.91
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-27.94
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.61
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,163.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,24.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,122.08
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.38
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.82
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-30.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-28.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,185.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.65
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.49
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.85
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.52
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.66
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-32.18
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-24.08
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,148.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.56
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.01
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,23.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.71
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.86
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-31.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.93
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.65
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.81
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
