Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.77
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-26.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-22.47
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,83.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,188.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.84
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.71
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,23.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.69
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.48
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-21.76
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,168.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.95
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,143.4
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.88
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,23.1
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,115.66
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.0
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.35
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-22.71
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,174.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.19
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,63.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,152.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.32
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.58
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.45
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-27.68
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.81
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,165.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.64
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.39
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,22.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.93
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.18
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-26.47
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,162.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.08
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,141.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.12
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.24
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.22
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.65
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,143.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.25
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.46
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,74.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,22.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.97
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.91
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.57
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-18.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,121.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.09
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,22.0
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.95
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.08
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.25
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-22.47
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.74
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.47
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.79
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.17
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-28.36
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-25.23
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.87
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.42
