Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-25.76
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.11
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.78
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,21.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.01
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.57
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-25.57
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.64
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,21.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.23
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.59
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-23.07
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.42
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.43
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.94
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.38
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.13
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.08
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.07
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.06
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.57
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.87
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.25
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.1
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.62
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.64
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.72
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.11
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.43
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.45
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.94
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.28
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.59
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.39
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.49
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.95
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.04
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.46
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.21
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.16
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,21.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.48
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.26
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.55
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.96
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.89
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.07
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.11
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.72
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.35
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.53
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.34
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
