Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.62
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.43
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.05
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.51
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.55
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.52
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.58
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.26
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.21
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.52
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.25
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.58
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,21.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.86
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.18
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.11
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.56
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.34
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.63
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.59
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.36
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.86
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.51
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.05
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.36
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.24
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.91
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,149.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,21.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.48
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.06
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.04
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.03
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.04
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.79
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.06
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,21.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.41
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.12
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-26.39
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.74
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.32
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.15
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.09
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.61
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-29.19
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.62
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,78.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,122.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.98
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.13
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.78
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.59
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.14
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.24
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.14
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.32
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
