Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.66
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.47
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.47
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,20.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.95
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.55
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.31
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.92
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.81
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,60.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.78
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.07
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.62
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,146.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.36
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,65.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,20.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.27
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.04
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.92
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.45
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.06
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.73
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,20.4
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.22
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
942571,DINGLEDERRY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.85
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-26.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-22.49
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.05
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,20.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.16
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.13
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.53
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,68.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,20.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.32
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.53
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.31
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.71
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.17
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.96
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.57
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.68
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.65
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.91
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.02
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.39
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.41
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.56
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.89
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.68
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.74
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.99
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.03
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.88
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.42
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.66
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.28
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.79
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.04
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
