Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.56
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.56
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
942571,DINGLEDERRY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.29
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.64
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.69
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.77
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.68
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.64
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.24
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.46
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.52
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.62
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.68
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.42
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-16.84
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.89
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,38.66
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,158.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,18.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.06
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.91
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.88
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,128.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.23
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,135.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,18.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.21
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.39
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.75
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.41
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.4
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.95
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.58
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.16
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.47
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.75
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.46
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.02
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.15
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.52
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.53
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.64
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.33
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.66
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.95
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.09
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
