Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.91
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.62
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.83
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-26.18
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.18
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.26
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.45
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.79
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.72
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-26.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.19
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,79.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.35
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.07
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.5
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-30.62
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.26
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,79.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,145.3
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,126.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.49
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,92.92
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
942571,DINGLEDERRY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.16
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-33.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.73
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,75.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.74
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.39
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.07
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.04
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.56
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.58
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.58
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.53
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-22.18
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.92
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.36
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.01
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.47
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.12
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-20.21
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.75
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.27
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.92
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.55
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,15.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.86
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.75
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.98
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.14
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
