Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.71
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.18
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.84
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.63
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,125.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,69.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,15.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.18
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.84
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.66
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.07
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,15.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.81
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.83
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.09
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.51
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.01
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,15.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-23.49
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.11
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.57
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,15.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.75
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.07
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.45
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.83
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,15.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.37
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.43
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,15.4
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.67
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.61
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.86
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.46
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,15.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.47
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.44
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.89
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.93
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,15.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.51
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.07
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.33
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.99
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
