Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,15.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.45
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,15.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.44
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.66
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.11
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.22
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.93
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.12
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.93
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-7.78
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.23
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.91
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.83
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.45
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.88
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.61
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.99
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.56
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.85
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.79
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,16.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.48
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.03
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,16.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.61
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.88
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.54
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,16.2
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.96
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.23
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
