Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,16.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.16
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.89
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.09
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.44
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.81
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.42
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.84
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.89
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.92
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.44
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.49
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.08
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.35
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.43
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.02
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.45
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.66
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.02
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.16
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-7.28
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.79
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,16.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.13
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-6.29
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.25
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.97
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,16.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.03
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.85
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.09
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,16.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
