Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.89
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.15
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,16.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.61
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.85
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.26
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.37
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.09
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.78
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.89
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.04
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-7.26
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.77
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.51
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.25
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.17
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.64
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.57
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.96
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.12
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.93
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.03
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.17
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-6.33
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.76
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.83
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.7
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.52
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.87
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.92
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.62
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.6
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.65
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.83
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
