Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
942571,DINGLEDERRY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.62
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.09
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.79
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.36
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.96
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,18.7
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.53
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.15
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.72
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.51
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.34
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.53
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.55
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.39
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.38
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.68
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.68
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.78
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.05
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.57
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.79
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.47
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.35
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.07
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.98
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.39
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.82
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.84
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.58
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.48
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,55.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.72
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.5
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,61.96
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.96
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.83
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.34
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,27.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.61
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.48
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,27.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.17
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.47
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.02
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.92
