Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.99
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,81.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,131.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,27.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.22
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.07
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.38
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.24
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.93
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,27.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.21
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.53
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.23
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.99
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.11
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.82
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.76
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.05
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.71
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.44
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.08
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.84
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.76
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.38
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.12
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.07
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.73
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.83
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.52
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.36
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.95
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.38
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.37
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,153.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.15
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,83.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.71
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.75
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.86
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.07
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.04
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.19
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.56
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.3
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.18
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.86
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.68
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,65.2
