Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.31
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,141.5
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.8
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.08
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.89
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.27
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-24.28
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.15
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.27
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.58
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,70.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.99
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.53
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.34
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.61
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.84
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.05
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.95
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.22
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.06
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,99.67
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.06
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.78
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.56
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.34
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,52.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.59
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,79.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.82
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.17
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.23
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.97
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.61
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.47
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,29.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.62
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.12
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.26
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.51
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.78
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.56
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.79
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.43
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,132.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.61
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.41
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.65
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.42
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.12
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.35
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,29.6
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.54
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.72
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.49
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-26.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.32
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.52
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.39
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,74.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.06
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.49
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-28.69
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.46
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,147.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.77
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.92
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,62.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.49
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.37
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.59
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,30.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,107.88
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.62
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.86
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.29
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.67
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.78
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,155.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.14
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,141.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.89
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.94
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,30.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
