Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,117.79
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.69
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.47
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.55
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.73
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.26
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.55
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,30.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,105.79
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.23
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.02
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.36
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-25.43
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,44.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,143.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.15
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.68
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,31.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,107.41
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.44
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-25.04
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-24.72
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.71
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,131.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.41
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.5
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.35
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.82
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
942571,DINGLEDERRY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.24
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.16
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.65
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-28.07
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-22.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,141.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.54
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.65
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.59
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.07
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.87
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-28.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.96
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.04
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.83
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.35
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,84.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.54
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.04
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.76
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.02
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.42
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-29.26
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-24.13
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.91
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.24
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.16
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,149.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,152.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.67
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.34
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.55
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.79
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-27.72
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-25.21
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.32
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.37
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.23
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,82.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.24
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.88
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.71
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.27
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-28.05
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-27.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,116.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.46
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.73
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.84
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.59
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.47
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.32
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-27.54
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-30.49
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,136.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.56
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.16
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.15
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,82.4
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.94
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,30.9
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,106.15
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.2
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.79
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-28.56
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-25.21
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
