Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.87
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.04
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,146.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.91
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.43
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,109.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,185.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,30.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.56
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.26
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-32.08
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-24.67
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,139.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,130.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.93
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.85
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,154.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.09
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.12
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,94.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,167.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.28
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-32.44
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-30.13
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,168.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,123.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.44
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.41
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,149.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.77
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.73
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,46.29
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,109.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,189.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,29.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.08
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.12
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.91
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-37.22
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-31.68
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,205.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,152.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,131.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.78
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,151.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.65
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.38
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,90.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,177.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,132.35
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,48.01
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-38.13
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-40.39
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,197.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,153.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,164.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.88
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.53
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,159.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,154.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.87
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,80.8
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,162.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,28.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.69
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,555.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.93
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-39.03
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-35.52
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,210.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,157.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,40.32
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.19
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,164.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.2
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.44
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,146.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.33
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,164.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,27.9
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,135.46
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.5
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.05
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-32.91
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-34.72
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,136.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,163.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.85
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,79.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,152.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.59
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.61
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.67
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.76
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-29.68
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-29.96
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,42.08
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,174.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,99.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,178.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.84
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,137.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.36
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,536.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.79
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.66
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-26.65
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-25.48
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,145.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,45.56
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,98.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,188.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.23
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,166.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.01
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,26.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,132.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.34
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.66
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-25.67
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.44
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,149.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.04
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,81.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
