Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,26.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.52
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-21.29
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-25.22
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.17
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,26.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.42
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.88
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-23.49
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,145.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.39
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,133.9
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.33
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.54
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.0
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.99
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.87
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.98
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-24.46
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,133.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.12
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.04
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,25.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.68
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.62
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.42
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.44
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.79
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.05
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.55
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.85
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.03
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-22.14
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,117.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.09
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.16
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-25.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,154.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.37
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.49
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.58
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-22.26
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.96
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.99
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.14
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.44
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.05
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.1
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.53
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.62
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.58
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.22
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.17
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.37
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.96
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.89
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.04
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.27
