Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.22
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.02
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.34
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,63.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.34
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,25.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.47
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.57
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.22
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.17
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.52
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.15
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,25.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.46
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.49
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.87
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.12
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.61
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,75.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,153.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.94
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.75
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.21
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.12
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.94
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.62
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.08
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.33
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,24.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.16
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.53
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.12
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.94
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
942571,DINGLEDERRY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.05
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.52
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.96
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,144.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.13
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,24.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.76
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.65
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.78
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.04
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,140.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,24.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.27
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.45
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.97
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-21.96
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.48
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,24.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.02
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.36
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.12
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-22.07
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.51
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,23.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.17
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-27.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.69
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,64.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
