Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.92
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,23.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.23
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.62
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-26.79
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.07
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,54.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,23.5
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.66
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.96
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.04
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.78
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.05
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.87
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.73
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,54.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.09
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.07
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.26
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.36
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.87
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.28
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.67
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.31
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.65
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.43
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,57.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.11
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,132.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.81
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.45
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.79
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-16.85
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.57
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,63.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,142.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.85
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.24
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.97
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-21.43
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,36.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,147.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.43
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.46
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.71
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.18
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.86
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,22.7
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.46
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.08
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.07
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.83
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.61
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,149.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,22.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.27
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.82
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.71
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,38.52
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,86.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,157.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
