Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.14
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,22.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,99.84
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.31
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.18
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.38
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.12
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,152.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.41
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.94
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,21.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.82
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.83
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.05
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.44
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.73
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,141.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.34
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.43
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.95
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-18.43
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,36.51
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,75.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,147.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,21.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.81
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.85
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.59
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.98
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.9
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
942571,DINGLEDERRY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.87
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.63
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,69.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.07
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.71
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.06
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.09
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,66.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,79.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,149.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.99
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.67
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.72
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.78
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.29
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,54.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.31
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,81.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,151.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.62
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.79
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.96
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,68.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.57
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.71
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.33
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,74.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,156.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.71
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
