Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.68
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.63
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.89
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,37.16
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.41
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,71.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,152.6
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.3
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.45
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.27
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,70.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,136.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.65
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.87
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.62
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-29.69
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.93
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,73.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.92
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,79.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.17
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.12
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.18
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.13
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-25.85
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.16
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.21
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,72.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.76
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.06
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.64
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.53
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.65
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.12
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,75.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.59
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.85
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.91
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.79
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,84.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,143.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.5
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.55
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.13
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-36.19
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,94.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,150.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.49
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,77.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.96
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.83
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.54
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.93
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.25
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.48
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.43
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.27
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.68
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,74.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.8
