Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.86
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.69
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.59
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.66
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.04
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.78
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.12
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,66.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.07
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.82
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.96
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.87
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.25
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.85
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.18
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.25
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.43
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.67
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.74
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.85
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.16
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.61
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.29
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.47
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.41
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.06
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,53.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.42
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.18
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.49
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.73
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.04
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.08
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
