Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.93
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.13
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.17
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.31
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.42
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.97
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.52
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.71
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.82
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.66
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.87
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.98
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.78
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.19
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.08
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.95
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.02
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.16
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,61.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.69
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.73
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.96
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.82
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.27
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.37
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.04
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.21
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.46
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.81
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.64
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,50.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.35
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
