Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.39
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.13
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.71
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.26
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.44
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.72
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.02
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.28
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.12
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.17
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
942571,DINGLEDERRY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.09
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.45
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.27
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.73
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,61.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.48
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.26
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.23
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.01
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.32
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.61
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.85
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,64.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.02
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.49
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.85
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.18
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.48
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.12
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.39
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.63
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.56
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.08
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,62.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.86
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.77
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-4.93
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,61.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.65
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.88
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.95
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,59.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
