Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.01
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.89
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.49
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.41
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.66
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.36
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.29
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.78
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.75
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.17
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.83
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.09
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.72
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.01
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.34
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.17
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.72
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.15
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.07
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.07
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.46
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,18.6
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
942571,DINGLEDERRY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.38
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.04
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.95
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.38
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.48
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.27
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,49.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.44
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.33
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.42
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.79
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.04
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.94
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.46
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.35
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.67
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.16
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
