Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.24
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.01
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,19.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.52
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.29
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.43
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.93
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.29
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.77
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.41
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.82
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,19.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.99
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.72
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,19.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.94
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.63
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,19.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.62
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.99
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.67
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-4.82
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,44.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.92
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.68
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.02
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.55
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.81
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.59
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,20.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.06
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.41
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.04
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.53
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,20.3
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
942571,DINGLEDERRY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.64
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.51
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.21
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.09
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.95
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.83
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.89
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
