Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,52.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.05
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.84
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.59
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.76
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.57
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.55
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.24
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.24
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.72
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,29.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.18
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.36
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.39
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.48
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.13
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.02
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,59.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,21.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-5.42
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.46
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.51
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,59.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,21.3
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
942571,DINGLEDERRY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
